Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,22.4
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
921646,Ledbury Green K 20,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,22.5
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
921646,Ledbury Green K 20,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,22.7
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
921646,Ledbury Green K 20,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,57.3
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
921646,Ledbury Green K 20,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,59.5
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,22.9
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.31
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.07
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.29
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
921646,Ledbury Green K 20,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.19
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,60.1
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,23.0
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.84
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,64.32
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
921646,Ledbury Green K 20,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,23.1
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.37
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.31
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.16
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
921646,Ledbury Green K 20,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.11
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.66
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,23.2
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.83
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
