Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
921646,Ledbury Green K 20,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,23.3
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.97
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.14
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
921646,Ledbury Green K 20,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,23.4
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.68
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,75.54
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.31
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
921646,Ledbury Green K 20,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.72
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,82.1
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,23.5
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.63
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.51
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.82
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
921646,Ledbury Green K 20,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.95
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.57
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,72.2
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,23.6
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.88
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.44
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.89
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
921646,Ledbury Green K 20,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.32
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.58
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.51
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,77.4
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,23.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.61
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.74
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.63
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
921646,Ledbury Green K 20,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.37
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,74.6
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,23.7
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.55
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.76
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
921646,Ledbury Green K 20,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.23
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,67.2
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,23.8
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.65
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.28
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.66
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
921646,Ledbury Green K 20,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.84
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.04
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.8
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,23.8
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
