Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.26
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.17
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.55
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
921646,Ledbury Green K 20,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.51
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.17
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.42
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.17
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.69
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
921646,Ledbury Green K 20,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.63
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,67.6
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.87
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.16
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.34
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,93.13
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,176.2
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
921646,Ledbury Green K 20,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.36
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.52
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,84.2
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.12
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.27
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.05
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,102.35
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
921646,Ledbury Green K 20,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,55.3
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.46
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.37
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,24.1
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.7
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.55
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,101.94
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,177.6
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
921646,Ledbury Green K 20,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.48
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.35
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.3
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.19
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.51
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,83.7
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,24.1
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,85.78
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.98
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,100.88
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.3
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
921646,Ledbury Green K 20,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.92
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.48
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.63
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.41
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.04
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,72.7
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,24.1
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.72
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.44
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,103.37
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,195.3
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
921646,Ledbury Green K 20,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.49
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,64.4
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.08
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.96
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.12
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.28
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,85.62
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,109.61
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,191.5
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
921646,Ledbury Green K 20,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.89
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,62.1
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.58
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.74
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,91.0
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
