Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.32
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.5
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.01
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
921646,Ledbury Green K 20,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.54
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,46.7
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.12
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.67
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.35
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,75.9
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.42
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.15
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,98.94
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
921646,Ledbury Green K 20,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.24
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,82.1
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.7
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.24
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.72
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.81
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.2
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.4
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.08
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,107.62
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,102.68
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,101.58
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
921646,Ledbury Green K 20,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.39
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,114.2
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.71
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.95
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,72.9
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,119.03
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.38
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.04
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.4
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.3
921646,Ledbury Green K 20,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.03
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.52
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,120.3
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,181.1
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.96
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.22
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.67
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,121.78
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,106.66
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.52
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.7
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
921646,Ledbury Green K 20,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.23
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.14
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.54
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,58.6
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.74
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.31
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.74
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,181.9
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.35
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.81
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
921646,Ledbury Green K 20,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,58.7
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.28
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.74
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.92
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.18
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.16
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.53
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
921646,Ledbury Green K 20,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.32
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,97.9
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.9
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.39
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.27
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.42
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,113.83
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.42
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.94
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.4
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
921646,Ledbury Green K 20,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.75
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,57.1
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.48
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.4
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.91
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
921646,Ledbury Green K 20,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
