Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.22
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.5
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,101.61
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
921646,Ledbury Green K 20,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.4
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.13
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,71.5
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.1
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.43
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.27
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.86
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
921646,Ledbury Green K 20,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.94
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.46
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.42
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,74.5
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.2
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.48
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.32
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.55
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.4
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
921646,Ledbury Green K 20,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.8
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.75
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.35
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.84
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,24.5
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.41
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.86
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.38
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
921646,Ledbury Green K 20,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.58
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.46
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,81.7
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.9
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.84
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.23
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.4
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
921646,Ledbury Green K 20,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.34
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.29
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.54
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.98
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.81
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.96
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
921646,Ledbury Green K 20,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.59
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.17
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.34
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,90.4
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.0
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.99
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.5
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
921646,Ledbury Green K 20,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.12
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.8
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.59
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,90.4
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.1
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.7
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.17
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.21
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.64
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
921646,Ledbury Green K 20,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.85
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.54
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,93.8
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.3
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.4
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
