Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,23.8
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.04
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.53
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.99
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
921646,Ledbury Green K 20,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.91
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.2
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.45
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.03
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,99.6
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.1
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.8
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.41
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.94
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
921646,Ledbury Green K 20,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.08
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.31
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.67
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,108.3
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.7
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.18
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.96
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,230.7
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
921646,Ledbury Green K 20,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.35
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.72
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.26
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.06
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,95.5
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.5
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.8
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.51
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.11
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,105.01
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,198.2
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
921646,Ledbury Green K 20,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.93
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.56
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.91
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,83.8
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.72
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.84
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.85
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
921646,Ledbury Green K 20,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.55
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.91
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.71
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,101.8
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.1
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.6
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.43
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,92.12
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
921646,Ledbury Green K 20,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.35
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.69
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,110.8
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.7
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.08
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,91.25
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
921646,Ledbury Green K 20,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.49
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.69
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,84.8
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.15
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.63
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.55
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
921646,Ledbury Green K 20,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.45
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.72
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.36
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,62.8
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
