Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.43
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.56
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,24.1
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
921646,Ledbury Green K 20,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.59
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,81.3
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.12
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.92
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
921646,Ledbury Green K 20,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.98
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,75.1
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.46
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
921646,Ledbury Green K 20,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.96
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,62.8
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.82
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.83
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,23.7
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
921646,Ledbury Green K 20,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,82.2
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,23.5
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
921646,Ledbury Green K 20,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,75.6
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.29
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.92
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,23.2
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.8
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
921646,Ledbury Green K 20,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,92.0
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.25
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,23.0
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.23
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,206.6
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
921646,Ledbury Green K 20,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.9
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.94
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.85
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.63
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
921646,Ledbury Green K 20,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
