Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.73
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.83
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
921646,Ledbury Green K 20,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.55
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
921646,Ledbury Green K 20,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.4
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.65
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,78.3
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.28
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.05
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
921646,Ledbury Green K 20,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.05
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.74
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,70.3
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.56
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
921646,Ledbury Green K 20,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.19
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.98
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.75
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.84
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
921646,Ledbury Green K 20,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.91
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,102.1
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.38
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.94
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
921646,Ledbury Green K 20,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.53
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.15
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.24
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.16
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
921646,Ledbury Green K 20,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.25
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.17
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,81.9
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.31
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,22.7
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,201.6
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
921646,Ledbury Green K 20,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.52
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
