Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,22.7
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.37
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
921646,Ledbury Green K 20,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,62.5
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.7
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.55
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
921646,Ledbury Green K 20,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.93
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.34
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,96.6
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,59.8
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.7
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.65
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
921646,Ledbury Green K 20,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.3
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.95
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.93
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,86.3
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,22.6
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.91
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.82
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
921646,Ledbury Green K 20,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.74
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.94
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,93.6
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,22.4
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.56
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
921646,Ledbury Green K 20,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.07
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.93
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,89.5
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.4
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.97
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.09
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
921646,Ledbury Green K 20,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.66
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.25
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.02
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.96
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,89.4
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,22.3
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
921646,Ledbury Green K 20,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.89
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,88.4
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,22.2
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.54
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
921646,Ledbury Green K 20,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.23
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
