Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.58
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,81.2
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,22.2
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.36
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.66
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,182.6
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
921646,Ledbury Green K 20,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,55.8
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.78
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,96.0
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,22.1
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
921646,Ledbury Green K 20,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.61
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.49
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,22.0
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
921646,Ledbury Green K 20,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.56
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.53
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,71.8
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,21.8
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,208.7
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
921646,Ledbury Green K 20,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.24
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,56.3
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.58
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,21.6
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
921646,Ledbury Green K 20,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,21.5
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.89
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
921646,Ledbury Green K 20,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.94
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,60.4
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.1
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,21.3
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
921646,Ledbury Green K 20,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.73
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,62.0
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,21.1
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
921646,Ledbury Green K 20,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.77
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,67.6
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
