Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,21.0
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.03
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.05
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,180.6
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
921646,Ledbury Green K 20,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,71.6
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,83.7
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.8
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.12
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.27
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,245.0
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
921646,Ledbury Green K 20,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.82
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,58.6
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.5
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.07
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
921646,Ledbury Green K 20,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.72
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.83
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,78.7
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.3
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.88
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
921646,Ledbury Green K 20,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.3
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,65.0
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.1
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.22
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,214.5
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
921646,Ledbury Green K 20,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.32
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,80.3
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,84.9
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.92
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,20.0
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.37
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,223.8
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
921646,Ledbury Green K 20,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.25
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,70.9
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.88
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,19.8
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.35
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.7
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
921646,Ledbury Green K 20,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,24.1
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
921646,Ledbury Green K 20,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
