Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.49
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
921646,Ledbury Green K 20,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,59.2
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
921646,Ledbury Green K 20,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,56.3
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
921646,Ledbury Green K 20,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
921646,Ledbury Green K 20,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.95
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.18
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
921646,Ledbury Green K 20,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,24.5
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.16
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
921646,Ledbury Green K 20,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.31
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,24.5
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.51
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.03
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.31
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
921646,Ledbury Green K 20,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.17
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,24.6
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.24
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.53
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
921646,Ledbury Green K 20,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,47.1
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
