Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.35
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,24.6
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.07
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.05
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.49
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
921646,Ledbury Green K 20,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.16
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.44
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,24.7
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.67
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.42
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.15
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
921646,Ledbury Green K 20,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.61
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,24.7
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.37
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.88
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.34
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
921646,Ledbury Green K 20,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.6
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.17
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,24.8
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.21
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.76
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.47
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
921646,Ledbury Green K 20,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.53
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.75
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,24.8
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.2
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.36
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.18
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
921646,Ledbury Green K 20,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.67
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.39
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.75
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,24.8
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.56
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.77
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.65
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
921646,Ledbury Green K 20,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.07
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.76
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.2
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,24.9
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.96
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.32
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
921646,Ledbury Green K 20,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.15
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,24.9
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.07
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.59
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.07
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
921646,Ledbury Green K 20,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
