Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.79
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.77
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.03
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,24.9
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.83
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.62
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.56
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
921646,Ledbury Green K 20,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.12
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.85
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.74
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.82
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.35
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.51
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.17
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
921646,Ledbury Green K 20,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.14
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.12
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,58.1
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.62
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.09
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.38
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
921646,Ledbury Green K 20,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.03
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.32
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.17
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.27
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.92
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
921646,Ledbury Green K 20,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.78
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.82
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.31
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.58
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.54
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.97
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
921646,Ledbury Green K 20,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.8
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,92.6
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.71
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.93
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.05
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.3
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.08
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,109.71
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.0
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
921646,Ledbury Green K 20,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.38
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,61.8
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.16
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.32
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.57
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,67.1
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.19
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.66
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,102.79
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
921646,Ledbury Green K 20,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.44
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.17
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,77.8
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.41
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.14
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
921646,Ledbury Green K 20,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
