Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.5
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.88
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.46
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.04
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
921646,Ledbury Green K 20,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.1
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.67
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.25
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.43
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.58
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.85
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.28
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
921646,Ledbury Green K 20,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.51
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.36
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.17
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,25.0
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.22
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,103.61
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.19
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
921646,Ledbury Green K 20,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.89
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.52
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,24.9
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.61
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.07
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.56
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
921646,Ledbury Green K 20,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.74
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.86
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,24.9
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.96
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,103.42
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.34
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
921646,Ledbury Green K 20,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.18
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.27
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,69.6
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.56
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.69
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.46
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,24.9
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.71
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.3
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,110.51
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,195.8
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
921646,Ledbury Green K 20,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.97
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.3
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,80.7
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.1
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.38
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.95
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.6
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,24.8
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.52
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.84
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,103.62
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
921646,Ledbury Green K 20,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.08
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,61.5
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.16
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.81
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.27
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.9
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,24.8
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.78
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.34
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.04
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,205.1
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.7
