Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.55
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.47
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.76
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.1
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,24.7
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.28
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.21
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.71
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,196.5
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
921646,Ledbury Green K 20,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.37
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.76
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.34
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,69.0
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.64
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,24.7
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.36
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,105.47
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.79
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,197.4
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
921646,Ledbury Green K 20,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.34
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.5
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.26
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.6
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.2
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,24.6
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.38
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,116.71
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.38
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.6
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
921646,Ledbury Green K 20,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.95
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.68
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,56.4
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.08
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.54
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.73
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.5
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.54
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,24.6
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.07
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,121.04
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.66
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.2
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,486.6
921646,Ledbury Green K 20,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.87
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.13
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.04
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.86
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,73.8
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,24.5
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.78
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.44
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.41
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
921646,Ledbury Green K 20,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.11
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.2
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.65
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.75
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.21
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,107.2
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.1
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,24.5
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.52
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.16
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.51
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
921646,Ledbury Green K 20,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.25
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.89
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,91.1
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.9
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.13
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,24.5
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.68
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.92
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
921646,Ledbury Green K 20,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.79
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.3
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.87
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.4
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.09
