Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.82
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.34
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
921646,Ledbury Green K 20,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.98
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.96
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.91
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.11
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.6
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.71
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.8
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.45
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
921646,Ledbury Green K 20,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.8
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.21
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.42
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.26
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.3
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.33
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,106.76
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.69
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.11
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.6
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
921646,Ledbury Green K 20,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.42
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.8
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,52.4
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.3
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.75
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.09
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.75
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,79.3
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.6
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.7
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.18
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.45
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,110.67
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
921646,Ledbury Green K 20,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.34
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.2
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.28
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.56
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,81.8
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.0
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.76
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.42
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,106.72
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
921646,Ledbury Green K 20,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.34
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.12
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.09
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,103.7
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.0
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.4
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.65
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.28
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,109.93
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
921646,Ledbury Green K 20,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.9
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.1
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.5
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.31
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.28
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.69
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,82.1
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,98.51
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.03
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,104.5
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
921646,Ledbury Green K 20,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.54
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.73
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.89
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,82.3
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.4
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.3
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.1
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.11
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.28
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
921646,Ledbury Green K 20,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.35
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.92
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.68
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.96
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,92.3
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.2
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
