Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,92.37
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.39
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.66
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
921646,Ledbury Green K 20,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.51
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,63.9
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.16
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.38
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,73.6
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.43
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.1
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.63
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.43
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,90.53
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
921646,Ledbury Green K 20,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.89
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.46
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.57
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.65
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.12
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,76.3
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.9
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.84
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,91.2
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,94.66
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.63
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,92.88
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
921646,Ledbury Green K 20,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.45
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.69
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,63.4
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.34
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,88.97
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
921646,Ledbury Green K 20,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.45
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.33
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.03
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.97
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.55
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,72.2
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.8
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.12
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.81
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,104.54
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
921646,Ledbury Green K 20,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.73
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.63
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,92.9
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.91
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,112.73
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,207.3
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
921646,Ledbury Green K 20,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.38
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,99.0
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.34
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.91
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.18
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
921646,Ledbury Green K 20,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.26
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.18
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.1
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
921646,Ledbury Green K 20,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.56
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
