Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.48
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.01
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
921646,Ledbury Green K 20,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.31
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.92
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.67
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.5
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
921646,Ledbury Green K 20,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.13
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.27
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
921646,Ledbury Green K 20,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,72.6
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.73
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,24.0
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.82
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
921646,Ledbury Green K 20,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,76.6
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.1
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
921646,Ledbury Green K 20,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,81.9
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.6
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.9
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
921646,Ledbury Green K 20,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.06
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,86.1
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.57
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.7
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
921646,Ledbury Green K 20,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.45
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.6
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
921646,Ledbury Green K 20,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.65
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.4
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.76
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.54
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
