Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.5
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
921646,Ledbury Green K 20,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.31
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.4
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.01
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
921646,Ledbury Green K 20,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,55.1
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.53
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.3
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.71
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
921646,Ledbury Green K 20,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.3
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.42
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
921646,Ledbury Green K 20,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.41
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,71.8
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,23.4
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.1
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.71
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
921646,Ledbury Green K 20,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,50.1
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.37
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.66
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,23.4
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
921646,Ledbury Green K 20,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.78
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,75.6
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.56
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,23.3
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
921646,Ledbury Green K 20,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.3
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.42
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,23.2
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
921646,Ledbury Green K 20,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.09
