Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.83
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,23.1
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
921646,Ledbury Green K 20,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,80.0
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.65
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.9
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.66
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,23.0
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
921646,Ledbury Green K 20,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,92.1
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.3
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.9
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
921646,Ledbury Green K 20,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.78
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,86.5
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.54
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.64
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.8
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
921646,Ledbury Green K 20,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,88.3
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.58
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.6
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
921646,Ledbury Green K 20,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.54
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.94
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,104.7
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.41
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.5
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.44
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
921646,Ledbury Green K 20,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.43
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,92.9
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.79
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.3
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
921646,Ledbury Green K 20,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.15
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,80.8
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.39
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.2
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.26
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,193.7
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
921646,Ledbury Green K 20,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.65
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,50.3
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,77.0
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
