Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.25
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.1
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.71
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
921646,Ledbury Green K 20,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.8
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,62.1
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.0
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
921646,Ledbury Green K 20,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,70.7
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,21.9
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
921646,Ledbury Green K 20,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,94.1
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.64
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.9
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,167.6
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
921646,Ledbury Green K 20,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,88.9
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,21.7
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.84
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.68
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
921646,Ledbury Green K 20,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.07
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,84.5
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,21.5
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.62
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
921646,Ledbury Green K 20,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,21.3
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.21
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
921646,Ledbury Green K 20,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.75
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.44
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,21.1
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.81
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.32
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
921646,Ledbury Green K 20,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,70.6
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
