Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.13
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,21.0
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
921646,Ledbury Green K 20,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.59
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,20.8
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
921646,Ledbury Green K 20,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.16
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.08
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,20.7
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.16
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.57
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
921646,Ledbury Green K 20,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,20.5
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.79
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
921646,Ledbury Green K 20,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.4
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,20.3
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
921646,Ledbury Green K 20,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.5
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,77.3
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,20.2
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.65
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.5
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.82
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
921646,Ledbury Green K 20,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,95.1
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,19.9
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.12
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
921646,Ledbury Green K 20,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.41
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,19.7
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
921646,Ledbury Green K 20,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.86
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
