Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,19.6
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.58
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.72
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
921646,Ledbury Green K 20,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.35
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,69.9
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,19.4
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.87
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.42
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
921646,Ledbury Green K 20,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.63
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,19.3
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.54
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
921646,Ledbury Green K 20,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,19.1
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.63
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.69
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
921646,Ledbury Green K 20,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.28
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,18.9
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.63
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.26
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.85
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
921646,Ledbury Green K 20,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.32
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.79
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.23
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,18.8
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.37
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.8
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.85
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
921646,Ledbury Green K 20,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,18.7
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.31
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,82.64
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.35
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
921646,Ledbury Green K 20,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.28
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.57
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.31
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,55.1
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,71.3
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,86.56
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,80.69
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
921646,Ledbury Green K 20,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.03
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
