Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.5
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,77.05
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.68
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
921646,Ledbury Green K 20,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.92
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,84.0
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.85
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,75.02
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,85.1
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
921646,Ledbury Green K 20,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.21
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,79.29
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,75.46
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
921646,Ledbury Green K 20,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.44
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,80.88
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,74.74
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,85.2
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
921646,Ledbury Green K 20,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.3
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.91
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,86.03
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
921646,Ledbury Green K 20,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.73
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.31
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.31
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,80.29
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
921646,Ledbury Green K 20,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.89
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,70.9
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,18.5
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.74
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.52
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,69.81
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
921646,Ledbury Green K 20,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,18.6
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.34
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
921646,Ledbury Green K 20,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
