Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,18.7
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.19
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
921646,Ledbury Green K 20,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,18.8
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
921646,Ledbury Green K 20,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,18.9
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
921646,Ledbury Green K 20,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,19.0
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
921646,Ledbury Green K 20,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,19.2
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
921646,Ledbury Green K 20,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.36
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,19.3
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
921646,Ledbury Green K 20,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,19.4
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
921646,Ledbury Green K 20,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.45
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,19.5
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
921646,Ledbury Green K 20,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
921646,Ledbury Green K 20,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
