Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,20.6
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
921646,Ledbury Green K 20,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,20.8
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
921646,Ledbury Green K 20,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,20.9
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.87
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
921646,Ledbury Green K 20,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,21.0
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.01
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
921646,Ledbury Green K 20,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,21.2
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921646,Ledbury Green K 20,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,21.3
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
921646,Ledbury Green K 20,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,21.4
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
921646,Ledbury Green K 20,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,21.6
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
921646,Ledbury Green K 20,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
