Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,21.7
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
921646,Ledbury Green K 20,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,21.8
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
921646,Ledbury Green K 20,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,21.9
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
921646,Ledbury Green K 20,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,22.0
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
921646,Ledbury Green K 20,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.55
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,22.1
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
921646,Ledbury Green K 20,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,22.2
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
921646,Ledbury Green K 20,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,22.3
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.54
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.98
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
921646,Ledbury Green K 20,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,22.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
921646,Ledbury Green K 20,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
